Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.8
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.37
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
110001,Chesterfield Rd Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.46
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.07
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
110001,Chesterfield Rd Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.49
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110001,Chesterfield Rd Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.99
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
