Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
110001,Chesterfield Rd Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.9
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.33
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.71
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
110001,Chesterfield Rd Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.55
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.41
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.87
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.0
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
110001,Chesterfield Rd Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.8
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.37
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.49
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
110001,Chesterfield Rd Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110001,Chesterfield Rd Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110001,Chesterfield Rd Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
