Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110001,Chesterfield Rd Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.31
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110001,Chesterfield Rd Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110001,Chesterfield Rd Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.84
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.3
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
