Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.77
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.13
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.13
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.35
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110001,Chesterfield Rd Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.73
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.2
