Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
110001,Chesterfield Rd Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.61
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.97
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.55
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
110001,Chesterfield Rd Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.02
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
110001,Chesterfield Rd Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.81
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.2
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
