Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
