Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.46
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
