Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
