Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110001,Chesterfield Rd Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
110001,Chesterfield Rd Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.93
