Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.36
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.4
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.28
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
