Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.48
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110001,Chesterfield Rd Id,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
