Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110001,Chesterfield Rd Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
110001,Chesterfield Rd Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110001,Chesterfield Rd Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110001,Chesterfield Rd Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.74
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110001,Chesterfield Rd Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.94
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
