Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.18
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
110001,Chesterfield Rd Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.51
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
110001,Chesterfield Rd Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.03
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.21
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
110001,Chesterfield Rd Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.43
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110001,Chesterfield Rd Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
110001,Chesterfield Rd Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110001,Chesterfield Rd Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.53
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.43
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110001,Chesterfield Rd Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.42
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
