Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.41
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.01
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.01
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.99
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.03
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.61
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110001,Chesterfield Rd Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.27
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110001,Chesterfield Rd Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.37
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110001,Chesterfield Rd Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,29.58
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.18
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.57
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.84
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
