Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.27
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.01
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.54
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
110001,Chesterfield Rd Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.68
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.19
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.15
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.54
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
110001,Chesterfield Rd Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.51
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.96
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.24
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110001,Chesterfield Rd Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.21
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.68
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.01
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
110001,Chesterfield Rd Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.7
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
