Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
110001,Chesterfield Rd Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.65
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.31
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.41
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
110001,Chesterfield Rd Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
110001,Chesterfield Rd Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.63
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.31
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.02
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.69
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110001,Chesterfield Rd Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.91
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.92
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110001,Chesterfield Rd Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.54
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.29
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.17
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.27
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110001,Chesterfield Rd Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.6
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
