Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.65
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.2
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.04
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.13
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110001,Chesterfield Rd Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.41
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.38
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.03
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
110001,Chesterfield Rd Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.8
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110001,Chesterfield Rd Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.53
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.47
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.08
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
