Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.9
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.82
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.05
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.4
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110001,Chesterfield Rd Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.25
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.98
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.73
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.54
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.48
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.09
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
