Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.88
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.04
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.43
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.97
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.02
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.0
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.63
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.31
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110001,Chesterfield Rd Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.55
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.85
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.17
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
