Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.6
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.66
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
110001,Chesterfield Rd Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.4
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.67
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.53
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,27.95
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.47
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110001,Chesterfield Rd Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.61
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.14
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
110001,Chesterfield Rd Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.75
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.46
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110001,Chesterfield Rd Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.73
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.16
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.39
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
