Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.95
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
110001,Chesterfield Rd Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.37
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.47
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.62
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.68
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,209.2
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
110001,Chesterfield Rd Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110001,Chesterfield Rd Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.77
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
110001,Chesterfield Rd Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.89
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
110001,Chesterfield Rd Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.5
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.06
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.64
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
110001,Chesterfield Rd Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
