Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.23
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
110001,Chesterfield Rd Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110001,Chesterfield Rd Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.44
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.49
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.5
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110001,Chesterfield Rd Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110001,Chesterfield Rd Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.56
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.16
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110001,Chesterfield Rd Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.22
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
