Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
110001,Chesterfield Rd Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.44
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.28
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110001,Chesterfield Rd Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
110001,Chesterfield Rd Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.59
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110001,Chesterfield Rd Id,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.86
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110001,Chesterfield Rd Id,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110001,Chesterfield Rd Id,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.89
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.35
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
