Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
110001,Chesterfield Rd Id,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
