Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
