Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.28
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.17
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
