Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.45
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.36
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
