Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110001,Chesterfield Rd Id,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
