Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.59
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110001,Chesterfield Rd Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
