Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110001,Chesterfield Rd Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110001,Chesterfield Rd Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110001,Chesterfield Rd Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
