Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
110001,Chesterfield Rd Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
110001,Chesterfield Rd Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.53
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.34
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
110001,Chesterfield Rd Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
110001,Chesterfield Rd Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.57
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.23
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
110001,Chesterfield Rd Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.43
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.74
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.01
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
110001,Chesterfield Rd Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.3
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.25
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.69
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
110001,Chesterfield Rd Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.37
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.28
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.98
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
110001,Chesterfield Rd Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
