Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.51
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.06
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
110001,Chesterfield Rd Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.77
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.46
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.36
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
110001,Chesterfield Rd Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.16
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.48
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
110001,Chesterfield Rd Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.15
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.16
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
110001,Chesterfield Rd Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.97
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.81
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.96
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
110001,Chesterfield Rd Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.99
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.46
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.9
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.61
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
110001,Chesterfield Rd Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.57
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.55
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.26
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
110001,Chesterfield Rd Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.78
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.43
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.55
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.61
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
110001,Chesterfield Rd Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.6
