Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.94
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.54
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.31
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.97
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.76
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
110001,Chesterfield Rd Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.68
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.56
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.29
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.07
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.36
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.2
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
110001,Chesterfield Rd Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
110001,Chesterfield Rd Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.47
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
110001,Chesterfield Rd Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.97
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.63
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110001,Chesterfield Rd Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.59
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.32
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.58
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.89
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
110001,Chesterfield Rd Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.87
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
110001,Chesterfield Rd Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
