Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
110001,Chesterfield Rd Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.77
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.55
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
110001,Chesterfield Rd Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.44
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.0
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.55
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.84
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
110001,Chesterfield Rd Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.21
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.38
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.65
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.09
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
110001,Chesterfield Rd Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.65
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.29
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.43
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.79
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
110001,Chesterfield Rd Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.08
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.19
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.37
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.09
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
110001,Chesterfield Rd Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.95
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.52
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.58
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.52
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.64
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
110001,Chesterfield Rd Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.32
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.51
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.61
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
110001,Chesterfield Rd Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.12
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
