Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.88
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
110001,Chesterfield Rd Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.25
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
110001,Chesterfield Rd Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.26
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.7
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.17
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
110001,Chesterfield Rd Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.17
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.7
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.15
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
110001,Chesterfield Rd Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.69
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
110001,Chesterfield Rd Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.7
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.98
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
110001,Chesterfield Rd Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.17
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
110001,Chesterfield Rd Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
