Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110001,Chesterfield Rd Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110001,Chesterfield Rd Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.12
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.65
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110001,Chesterfield Rd Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110001,Chesterfield Rd Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
110001,Chesterfield Rd Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
