Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.54
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110001,Chesterfield Rd Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110001,Chesterfield Rd Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.67
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.28
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.35
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110001,Chesterfield Rd Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
