Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.62
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.63
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110001,Chesterfield Rd Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.94
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110001,Chesterfield Rd Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110001,Chesterfield Rd Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
