Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110001,Chesterfield Rd Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.96
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110001,Chesterfield Rd Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110001,Chesterfield Rd Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.69
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
110001,Chesterfield Rd Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.3
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
110001,Chesterfield Rd Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.17
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.03
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
