Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
110001,Chesterfield Rd Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.13
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
110001,Chesterfield Rd Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110001,Chesterfield Rd Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
