Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
110001,Chesterfield Rd Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110001,Chesterfield Rd Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.04
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.6
