Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110001,Chesterfield Rd Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
110001,Chesterfield Rd Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110001,Chesterfield Rd Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
