Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
