Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
