Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
