Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.4
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.19
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
110001,Chesterfield Rd Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110001,Chesterfield Rd Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110001,Chesterfield Rd Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.28
