Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.7
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
110001,Chesterfield Rd Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.69
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110001,Chesterfield Rd Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
