Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.28
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110001,Chesterfield Rd Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.93
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
