Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110001,Chesterfield Rd Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110001,Chesterfield Rd Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110001,Chesterfield Rd Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
110001,Chesterfield Rd Id,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110001,Chesterfield Rd Id,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
