Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.0
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.81
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
110001,Chesterfield Rd Id,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.29
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.44
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.84
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110001,Chesterfield Rd Id,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.58
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.37
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.59
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.83
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
110001,Chesterfield Rd Id,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.23
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.86
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.69
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
110001,Chesterfield Rd Id,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.8
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.35
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
110001,Chesterfield Rd Id,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110001,Chesterfield Rd Id,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.43
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.35
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.55
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.91
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
110001,Chesterfield Rd Id,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.06
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
