Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.98
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.65
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
110001,Chesterfield Rd Id,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.0
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.74
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.23
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.47
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.36
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.83
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
110001,Chesterfield Rd Id,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,109.1
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.17
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.02
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
110001,Chesterfield Rd Id,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.61
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.64
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.92
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.34
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
110001,Chesterfield Rd Id,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.71
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.57
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.28
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.89
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.47
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
110001,Chesterfield Rd Id,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.52
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.74
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.17
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.19
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.17
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.32
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.83
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.38
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.02
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
110001,Chesterfield Rd Id,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.68
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.85
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.9
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
