Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
110001,Chesterfield Rd Id,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.34
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.57
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.56
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
110001,Chesterfield Rd Id,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.21
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.13
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.47
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.91
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
110001,Chesterfield Rd Id,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.91
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.21
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.15
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
110001,Chesterfield Rd Id,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.18
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.73
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
110001,Chesterfield Rd Id,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.21
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.03
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.76
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
110001,Chesterfield Rd Id,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.96
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.89
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.88
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.11
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
110001,Chesterfield Rd Id,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.86
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.72
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.17
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
110001,Chesterfield Rd Id,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,25.1
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.79
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
