Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.45
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
110001,Chesterfield Rd Id,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,28.42
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.57
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.56
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.91
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.19
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.09
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.23
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
110001,Chesterfield Rd Id,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.52
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.08
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.83
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.69
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110001,Chesterfield Rd Id,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.48
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.07
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.36
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110001,Chesterfield Rd Id,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.67
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
110001,Chesterfield Rd Id,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.12
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.42
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.78
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.68
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.3
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.46
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
110001,Chesterfield Rd Id,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.66
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
