Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.52
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
110001,Chesterfield Rd Id,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110001,Chesterfield Rd Id,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.32
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110001,Chesterfield Rd Id,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.02
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
110001,Chesterfield Rd Id,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
