Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.95
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110001,Chesterfield Rd Id,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.18
