Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110001,Chesterfield Rd Id,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
110001,Chesterfield Rd Id,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
