Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110001,Chesterfield Rd Id,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.39
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110001,Chesterfield Rd Id,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110001,Chesterfield Rd Id,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110001,Chesterfield Rd Id,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.54
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
