Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.69
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110001,Chesterfield Rd Id,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.71
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110001,Chesterfield Rd Id,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.96
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,22.31
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
110001,Chesterfield Rd Id,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
