Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110001,Chesterfield Rd Id,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
110001,Chesterfield Rd Id,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.69
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110001,Chesterfield Rd Id,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
