Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.54
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.3
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.3
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.6
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.31
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.47
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
110001,Chesterfield Rd Id,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.16
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.35
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110001,Chesterfield Rd Id,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,29.27
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.7
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
