Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.61
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110001,Chesterfield Rd Id,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.75
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.17
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110001,Chesterfield Rd Id,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.23
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.24
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.17
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
