Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110001,Chesterfield Rd Id,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
