Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
