Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110001,Chesterfield Rd Id,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
